Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
