Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
