Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.76
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
