Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,30.2
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
