Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,30.2
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
