Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
