Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.66
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
