Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605868,Kingsbridge Pembroke,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
