Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605868,Kingsbridge Pembroke,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605868,Kingsbridge Pembroke,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605868,Kingsbridge Pembroke,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605868,Kingsbridge Pembroke,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605868,Kingsbridge Pembroke,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
605868,Kingsbridge Pembroke,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
