Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.58
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
605868,Kingsbridge Pembroke,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605868,Kingsbridge Pembroke,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605868,Kingsbridge Pembroke,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605868,Kingsbridge Pembroke,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
