Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605868,Kingsbridge Pembroke,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605868,Kingsbridge Pembroke,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605868,Kingsbridge Pembroke,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605868,Kingsbridge Pembroke,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605868,Kingsbridge Pembroke,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605868,Kingsbridge Pembroke,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.2
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605868,Kingsbridge Pembroke,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
