Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605868,Kingsbridge Pembroke,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
