Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
