Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605868,Kingsbridge Pembroke,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
