Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
605868,Kingsbridge Pembroke,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605868,Kingsbridge Pembroke,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605868,Kingsbridge Pembroke,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
