Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
