Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
