Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
