Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
