Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
