Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605868,Kingsbridge Pembroke,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
