Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605868,Kingsbridge Pembroke,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.73
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605868,Kingsbridge Pembroke,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
