Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605868,Kingsbridge Pembroke,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605868,Kingsbridge Pembroke,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605868,Kingsbridge Pembroke,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
