Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
