Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605868,Kingsbridge Pembroke,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605868,Kingsbridge Pembroke,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
