Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
