Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.9
