Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605868,Kingsbridge Pembroke,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605868,Kingsbridge Pembroke,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.86
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605868,Kingsbridge Pembroke,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605868,Kingsbridge Pembroke,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
