Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605868,Kingsbridge Pembroke,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605868,Kingsbridge Pembroke,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
