Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
