Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
