Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
