Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605868,Kingsbridge Pembroke,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
