Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.61
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.55
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
605868,Kingsbridge Pembroke,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
