Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605868,Kingsbridge Pembroke,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.12
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605868,Kingsbridge Pembroke,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605868,Kingsbridge Pembroke,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
