Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605868,Kingsbridge Pembroke,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605868,Kingsbridge Pembroke,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605868,Kingsbridge Pembroke,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605868,Kingsbridge Pembroke,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.84
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605868,Kingsbridge Pembroke,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
