Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
605868,Kingsbridge Pembroke,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
605868,Kingsbridge Pembroke,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605868,Kingsbridge Pembroke,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605868,Kingsbridge Pembroke,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
605868,Kingsbridge Pembroke,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
605868,Kingsbridge Pembroke,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605868,Kingsbridge Pembroke,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605868,Kingsbridge Pembroke,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
