Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605868,Kingsbridge Pembroke,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
