Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
