Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
