Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
