Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
