Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
