Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
