Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
