Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,37.1
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
