Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,37.2
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,37.3
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,37.9
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,38.0
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,38.1
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
