Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,38.2
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,38.3
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.4
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605868,Kingsbridge Pembroke,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.6
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.7
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.8
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,38.9
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,39.0
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
