Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.1
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605868,Kingsbridge Pembroke,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.2
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.4
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605868,Kingsbridge Pembroke,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.5
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,39.6
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605868,Kingsbridge Pembroke,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,39.7
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.8
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.9
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.9
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
