Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.9
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.9
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.9
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605868,Kingsbridge Pembroke,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.9
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605868,Kingsbridge Pembroke,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.9
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605868,Kingsbridge Pembroke,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.8
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.8
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.8
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.8
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
