Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.7
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605868,Kingsbridge Pembroke,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,39.7
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.6
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605868,Kingsbridge Pembroke,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.6
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.5
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605868,Kingsbridge Pembroke,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.5
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605868,Kingsbridge Pembroke,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.4
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605868,Kingsbridge Pembroke,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.4
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605868,Kingsbridge Pembroke,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.3
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
