Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.3
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.2
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.1
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605868,Kingsbridge Pembroke,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,39.1
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605868,Kingsbridge Pembroke,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,39.0
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.9
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.9
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.9
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.8
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
