Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.8
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.7
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.6
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.4
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.4
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.4
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.3
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.2
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
