Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.0
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.9
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.4
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,37.3
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,37.1
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.9
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
