Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.7
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.6
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.5
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,36.1
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
