Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605868,Kingsbridge Pembroke,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
