Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605868,Kingsbridge Pembroke,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605868,Kingsbridge Pembroke,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.27
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
