Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
