Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.86
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
