Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
