Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,36.1
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,36.2
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
