Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.5
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.6
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.7
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
605868,Kingsbridge Pembroke,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.8
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.9
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.0
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.1
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.2
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.3
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
