Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.4
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605868,Kingsbridge Pembroke,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.8
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
