Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
